Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9042
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96362
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,120.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9164100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9513799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9001100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91217
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
