Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9652700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83481
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9204399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93616
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8927299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9936799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9623700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
