Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,127.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8432299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9706100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64553
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79937
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90033
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9611799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
