Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84964
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74887
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7683399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9226700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8899799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
