Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9722299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88434
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92694
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94101
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9034700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80581
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
