Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89551
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8297399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8936799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7684300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8660899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8440799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77151
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94153
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82129
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8394799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83175
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93884
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82968
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
