Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90118
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8023
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89297
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9403100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80557
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96173
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8543700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8391700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8301700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89395
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8835700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86044
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80078
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8459399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
