Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87756
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82785
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92865
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8433200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7540600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80996
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81909
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80548
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8910799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8502799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87185
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7543300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9322799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9839200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8554700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85635
