Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9434799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84231
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80734
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91217
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.807
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8546100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87625
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9050299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92532
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89279
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85559
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91864
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77966
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93448
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9140299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9793700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90222
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86731
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
