Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90307
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8343799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8092
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9091799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86456
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89691
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8833
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8603799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90597
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8662700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87536
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90881
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90533
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
