Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8877200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88321
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8451799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9295899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89746
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80789
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9065200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9168700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8430799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9026799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8738100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8799399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88049
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9431799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8732
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8490000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8693799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92419
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8562299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
