Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80343
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88074
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8408200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8416399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
