Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8633700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89102
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9367700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039299999999999
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342299999999999
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889799999999999
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
,,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
,,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,39.88
,,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
,,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91766
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9099700000000001
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8701200000000001
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91528
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86072
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
,,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,37.5
,,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
,,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9157700000000001
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798899999999999
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87018
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,47.38
,,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
,,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89099
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9619700000000001
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8832399999999999
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9033200000000001
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473600000000001
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
,,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,47.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,47.5
,,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
,,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8976700000000001
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92496
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86365
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
