Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.88
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.75
,,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
,,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90607
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375600000000001
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84503
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.75
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,67.12
,,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
,,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
,,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90835
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94296
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
,,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89038
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606600000000001
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89792
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
,,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
,,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,46.75
,,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
,,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,73.5
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,73.5
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.38
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
,,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90948
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9447
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8718899999999999
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
,,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
,,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
,,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
,,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
,,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93286
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
,,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89523
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96716
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741700000000001
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
,,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9531200000000001
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
,,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88479
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9604799999999999
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997200000000001
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
,,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
,,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8685299999999999
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9318200000000001
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
,,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
,,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90835
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
,,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89215
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96698
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617899999999999
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
,,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
,,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
,,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
,,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712200000000001
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.5
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.88
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.75
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
,,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715299999999999
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332299999999999
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
,,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
,,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
,,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
