Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9786100000000001
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.0
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997200000000001
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
,,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
,,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627700000000001
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
,,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903299999999999
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596600000000001
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.88
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,90.12
,,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
,,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
,,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707600000000001
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.5
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.62
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.62
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
,,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406700000000001
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401799999999999
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9391799999999999
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
,,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
,,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
,,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,73.0
,,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9590799999999999
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95825
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111899999999999
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
,,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
,,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.62
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.75
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.25
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.38
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.25
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
,,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8738100000000001
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
,,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
,,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
,,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829700000000001
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.38
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.38
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
,,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88513
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9414100000000001
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9013
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
,,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9753700000000001
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.5
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.75
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997799999999999
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9333799999999999
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
,,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
,,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723200000000001
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.38
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.88
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.5
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.12
,,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.75
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9550799999999999
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9428700000000001
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
,,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
,,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
,,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598399999999999
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.5
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
