Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9567899999999999
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94391
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
,,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
,,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
,,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
,,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99585
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,107.12
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,107.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.62
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
,,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93558
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697899999999999
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
,,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
,,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332600000000001
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691799999999999
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
,,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
,,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
,,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
,,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
,,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90649
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.25
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
,,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.88
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424100000000001
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
,,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
,,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
,,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
,,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800700000000001
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.88
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
,,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
,,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,73.0
,,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96704
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,103.12
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,103.38
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.12
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
,,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424100000000001
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9526700000000001
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
,,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
,,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
,,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9482700000000001
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,73.12
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,73.62
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91427
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
,,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
,,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,53.38
,,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
,,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93173
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,76.5
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,76.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.62
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.25
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.5
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
,,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
