Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,152.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
,,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
,,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9842799999999999
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,72.38
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818399999999999
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9579799999999999
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
,,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
,,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
,,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.38
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.5
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
,,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545899999999999
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
,,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
,,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,59.62
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.88
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.12
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.75
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
,,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781799999999999
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
,,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
,,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
,,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.62
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.38
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.5
,,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.38
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9025299999999999
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9260200000000001
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545299999999999
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
,,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,101.88
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
,,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.38
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.75
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,61.5
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.62
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
,,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
,,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
,,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
,,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
,,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
,,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,88.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,89.0
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
,,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.25
,,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
,,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
,,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
,,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928600000000001
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98767
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,91.38
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,91.88
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.75
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
,,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592299999999999
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632299999999999
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
,,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
,,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
,,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
,,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,87.38
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,87.75
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
,,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9785799999999999
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494600000000001
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.25
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
,,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
,,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.25
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.12
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
,,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
