Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9847100000000001
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9319799999999999
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.38
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.38
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
,,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
,,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
,,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
,,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852299999999999
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.62
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.62
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.62
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.38
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.5
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.75
,,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527899999999999
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.5
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.38
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
,,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
,,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
,,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869700000000001
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.12
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.38
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.25
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.88
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.88
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
,,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.12
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.25
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.12
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,89.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.0
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.88
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
,,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
,,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869399999999999
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.62
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.88
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.5
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.12
,,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.38
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
,,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
,,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491299999999999
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.5
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.62
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.62
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
,,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.62
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9952700000000001
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,86.75
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.88
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.88
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
,,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789100000000001
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.75
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.75
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.75
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.5
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
,,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314899999999999
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
,,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
,,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.75
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.5
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.38
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.5
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.62
,,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81018
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
,,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
,,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,106.62
,,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9428700000000001
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.25
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.38
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.88
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.12
,,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9141799999999999
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.5
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
,,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,110.5
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
,,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
,,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779399999999999
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.38
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.62
,,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588899999999999
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
,,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
