Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
,,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
,,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
,,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
,,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.25
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.5
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.38
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93335
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9169299999999999
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
,,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.75
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.0
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.25
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.12
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
,,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
,,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
,,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
,,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
,,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379299999999999
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.12
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.62
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.62
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.62
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9050600000000001
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9184899999999999
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
,,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
,,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
,,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.25
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.75
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588899999999999
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
,,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
,,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.25
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.12
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.88
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
,,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9644799999999999
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8249200000000001
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,85.38
,,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
,,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
,,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95642
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.38
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50503
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
,,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
,,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
,,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.75
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.12
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.75
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
,,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422299999999999
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8754299999999999
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72738
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
,,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
,,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
,,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.0
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.25
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.12
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90597
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96185
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60192
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
,,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
,,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
,,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91824
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
