Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.93
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07811
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87771
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
,,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
,,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
,,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9187299999999999
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309999999999999
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.5
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9701799999999999
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.018969999999999997
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8738100000000001
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
,,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,42.38
,,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358200000000001
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9233100000000001
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5881
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
,,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
,,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,28.75
,,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
,,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781100000000001
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.88
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76684
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44903000000000004
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
,,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,28.38
,,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
,,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90207
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.75
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.75
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.12
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87845
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.024059999999999998
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
,,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
,,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
,,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9719200000000001
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.5
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.75
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.62
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.94
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93079
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37954
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50231
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
,,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
,,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9529700000000001
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708899999999999
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.38
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
,,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77279
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6449199999999999
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
,,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
,,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.884
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9270299999999999
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78473
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.75
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
,,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.866
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13863
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65945
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
