Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
,,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
,,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
,,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89755
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.75
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
,,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931600000000001
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16945
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60775
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
,,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
,,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
,,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9376200000000001
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
,,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8764
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1646
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
,,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
,,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
,,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8081
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78708
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,49.5
,,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,52.38
,,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
,,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292600000000001
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9124399999999999
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.94
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86203
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90018
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32738
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
,,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
,,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,48.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,29.0
,,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
,,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8524799999999999
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90643
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66198
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
,,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
,,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,32.25
,,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9643200000000001
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.75
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.12
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.62
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
,,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382299999999999
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94415
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60183
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
,,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
,,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,41.25
,,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325200000000001
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.88
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81012
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85104
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,57.88
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,36.12
,,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
,,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91601
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667399999999999
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
,,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,61.31
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627100000000001
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21816
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7406
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
,,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
,,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
,,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
,,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92096
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9177200000000001
