Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8291
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84921
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
,,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,38.62
,,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
,,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90591
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80087
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76761
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
,,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
,,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,44.25
,,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80096
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
,,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8932200000000001
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69296
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
,,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
,,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
,,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80691
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91086
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.62
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.75
,,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.75
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532799999999999
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92309
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
,,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
,,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90048
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.0
,,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9424100000000001
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
,,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
,,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90155
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88602
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606299999999999
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
,,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8136899999999999
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8268399999999999
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
,,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
,,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
,,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
,,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8610200000000001
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920299999999999
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.13
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9455899999999999
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0808
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77737
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
,,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,19.62
,,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,40.88
,,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
,,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9580700000000001
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.63
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85315
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18218
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7937
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
,,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
,,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9027700000000001
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90881
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.25
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.75
,,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.69
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071299999999999
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09075
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
