Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
,,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,21.75
,,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
,,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92761
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736299999999999
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86001
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80893
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9376200000000001
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
,,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
,,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
,,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311200000000001
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9351200000000001
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
,,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.75
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08269
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71392
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
,,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
,,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
,,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
,,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92996
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.0
,,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84735
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26284
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70922
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
,,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
,,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
,,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85916
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.38
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
,,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8835700000000001
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8645
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72949
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
,,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
,,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8764
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358200000000001
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.38
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84698
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61773
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
,,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,30.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
,,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
,,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
,,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77078
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64395
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.88
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
,,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.56
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.04268
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9107299999999999
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
,,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
,,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
,,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9569700000000001
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.75
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
,,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.06
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81686
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57086
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
,,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
