Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9400299999999999
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9507399999999999
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9057299999999999
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87387
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79406
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6018
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,53.75
,,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
,,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.88
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.62
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
,,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84625
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54159
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
,,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
,,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
,,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,62.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.12
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.12
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.25
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.25
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9496100000000001
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8052600000000001
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6068100000000001
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
,,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
,,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,30.25
,,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
,,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91766
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321299999999999
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968799999999999
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74093
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55813
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
,,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
,,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,29.38
,,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.38
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.5
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.38
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84149
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6856
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
,,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
,,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
,,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8021199999999999
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8267200000000001
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
,,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462299999999999
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504299999999999
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8796700000000001
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
,,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
,,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,37.62
,,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
,,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9157700000000001
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83499
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
,,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805299999999999
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.88
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
,,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74624
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
