Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,66.38
,,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
,,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,47.88
,,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
,,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89731
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902299999999999
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.5
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
,,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446700000000001
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81604
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75222
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
,,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,41.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
,,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9879100000000001
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949600000000001
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.25
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.38
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.38
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.88
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.0
,,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.88
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85306
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8126800000000001
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7532300000000001
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,43.88
,,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
,,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
,,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.88
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.0
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.88
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
,,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194899999999999
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85205
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.62
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
,,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295899999999999
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89749
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9311799999999999
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
,,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
,,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893799999999999
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.88
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
,,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.88
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
,,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
,,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
,,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9401799999999999
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.12
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.25
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
,,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.38
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.75
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
,,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
,,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
,,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
,,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87402
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9822700000000001
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5736600000000001
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.0
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
,,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
,,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84134
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9021
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
,,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874299999999999
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82968
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631299999999999
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
,,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
,,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
