Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9645100000000001
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8411200000000001
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.12
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.25
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95145
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93304
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
,,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
,,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204299999999999
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.12
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.25
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.12
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
,,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739700000000001
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603200000000001
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81183
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
,,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
,,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
,,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,100.75
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,100.75
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.75
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
,,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90225
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8416100000000001
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,113.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
,,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8555299999999999
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.75
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.88
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.884
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9521200000000001
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
,,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.0
,,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
,,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
,,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291299999999999
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8889799999999999
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87826
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797100000000001
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9839200000000001
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
,,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
,,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
,,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832700000000001
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848600000000001
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85434
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82834
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.88
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
,,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688700000000001
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92963
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.88
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9227
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9232799999999999
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79138
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.38
,,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
,,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,33.75
,,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
,,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79361
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8903200000000001
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88864
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7602800000000001
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
,,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
,,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
,,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78125
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962399999999999
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90512
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
