Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91958
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8668799999999999
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.12
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
,,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80999
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9199799999999999
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398200000000001
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80887
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
,,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,40.88
,,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
,,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.12
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.12
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.12
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9208700000000001
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85083
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
,,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83734
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
,,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8366399999999999
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627600000000001
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78198
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,37.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.5
,,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
,,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84811
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598899999999999
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93017
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86606
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78354
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85751
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
,,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
,,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88705
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9279799999999999
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710600000000001
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9091799999999999
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
,,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
,,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
,,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79187
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435100000000001
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82565
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7496
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.12
,,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
,,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
,,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
,,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84085
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83221
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071299999999999
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
,,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.12
,,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
,,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80594
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9180299999999999
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7897
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9169299999999999
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
,,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
