Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
,,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75402
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89789
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340200000000001
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78173
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92694
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.38
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
,,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
,,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
,,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
,,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85736
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9026200000000001
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505899999999999
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82284
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.75
,,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
,,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
,,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
,,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634299999999999
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9458
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600200000000001
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8723700000000001
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
,,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,34.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,30.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83975
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345399999999999
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582799999999999
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8341299999999999
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89444
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84805
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91205
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
,,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
,,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
,,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80233
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89749
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87008
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9621299999999999
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98303
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
,,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
,,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
,,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80252
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9137299999999999
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8515299999999999
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9104
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
,,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
,,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
,,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79977
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89786
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8497299999999999
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91864
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9806799999999999
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
,,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
,,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
,,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8215899999999999
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9136299999999999
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
