Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80401
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
,,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
,,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
,,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372799999999999
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8753
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8269
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91241
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
,,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
,,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84741
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89905
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9467200000000001
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
,,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,44.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
,,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82373
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92694
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89615
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82519
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
,,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
,,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
,,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8330700000000001
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93939
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8684700000000001
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86062
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88602
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
,,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
,,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,38.38
,,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8585799999999999
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94119
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9026799999999999
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85455
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986200000000001
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
,,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
,,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,38.75
,,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.5
,,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
,,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78814
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85715
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83001
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765299999999999
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
,,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
,,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86221
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80429
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89905
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
,,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,39.38
,,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
,,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8785700000000001
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9020100000000001
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9796100000000001
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
,,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
