Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,43.12
,,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
,,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86661
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970899999999999
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94675
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
,,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
,,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83539
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90838
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93371
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.62
,,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
,,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
,,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9399700000000001
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8435
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9073200000000001
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.0
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
,,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
,,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,44.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515399999999999
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88507
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
,,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.88
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
,,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
,,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
,,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
,,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9402799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
