Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88766
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92932
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83667
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8663299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87546
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9398200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88321
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93689
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
