Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9031399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9066799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9280700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8911399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9871200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91269
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9629200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9058200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
