Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88687
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93179
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9551700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9012399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94314
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
