Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8864700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88113
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,95.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9282799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94525
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9746100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88836
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9499200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9862700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
