Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9865700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92563
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9265100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91427
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9172399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95929
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9539799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
