Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88571
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88315
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,95.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,95.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92847
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
