Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92224
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9359700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9820200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9412799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94665
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,150.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9807100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9085700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
