Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95972
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,107.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9655799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9676799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9630700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9719200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
