Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92456
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,111.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,112.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9040799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88482
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9461700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87115
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91763
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9620700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
