Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9031399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7713
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88894
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9231600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9359700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95883
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9096700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8146899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
