Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9138799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9167200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9764700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93158
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89181
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91107
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9750700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9526700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
