Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50356
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83041
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9272100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9443
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9258700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26619
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8508899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90054
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9740000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9185200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8503700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9349700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79214
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56408
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
