Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.875
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9350299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43236
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,101.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59518
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84134
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9785799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,99.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8716700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6351
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
