Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90433
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30788000000000004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9047799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8253799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9153399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57272
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9418
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93494
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8561700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,99.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
