Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9439700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86267
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4194600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85156
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9880700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86926
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90494
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79474
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
