Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26424000000000003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.897
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96262
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9669200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9719200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87121
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59622
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9127200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.871
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95401
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91153
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44761999999999996
