Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90222
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60778
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74484
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73455
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86313
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,101.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,101.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8501
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9477200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97226
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8557100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7966300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
