Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97629
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9591700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89789
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9460700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9479700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8417600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,86.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93524
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9792200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7910699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89825
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
