Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88077
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99265
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9887100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9896799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,125.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9854700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9857799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88156
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9430799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9797399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
