Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8613299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91946
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8321200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8957799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8950799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9846799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9702799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83868
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9174200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
