Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8617799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8589200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8778100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84604
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94855
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88681
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9283399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81891
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88254
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8196100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7951600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86221
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
