Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86679
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85031
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85708
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8063899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8306600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8725299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8603200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9644799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82235
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8722799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8771
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9883700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81753
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8177800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96426
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80716
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
