Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8290700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92306
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8249799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8479899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9156799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87124
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80661
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82568
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8317200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87677
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8548
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9330700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8197
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73898
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80966
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8925799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
