Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86334
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95111
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9641700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85415
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89712
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90204
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8168300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88641
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
