Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85309
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9215700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9839200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8955700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83493
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81112
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8052600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8198200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9286200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86761
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9407
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
