Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9046
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8506799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89487
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8374
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84778
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83334
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90753
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9416200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82791
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9314899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8669399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90109
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
