Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.871
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84485
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89166
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9766799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93481
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91974
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9759200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8708799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94153
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8734700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9710700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8965700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
