Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9416200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83252
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9410700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9905700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8912899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90658
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
