Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7951
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95346
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8295299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9064
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85293
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82962
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8474700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94879
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8534799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8227200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92993
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8825700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
