Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83578
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91516
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96463
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86944
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,104.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93225
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
