Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88779
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91238
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94192
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91357
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98233
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97317
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93777
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93439
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97992
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
