Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96768
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93146
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94128
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94174
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97299
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8994700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95248
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98972
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92264
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,121.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96912
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
