Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95453
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94617
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92557
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,112.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97113
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
