Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93393
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95123
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98968
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94318
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
